Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531225,Rogerstone,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
531225,Rogerstone,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
531225,Rogerstone,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531225,Rogerstone,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
531225,Rogerstone,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
531225,Rogerstone,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
531225,Rogerstone,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531225,Rogerstone,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531225,Rogerstone,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531225,Rogerstone,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
