Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531225,Rogerstone,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531225,Rogerstone,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531225,Rogerstone,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
531225,Rogerstone,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531225,Rogerstone,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.27
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531225,Rogerstone,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.27
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
531225,Rogerstone,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
531225,Rogerstone,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531225,Rogerstone,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531225,Rogerstone,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.24
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
