Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
531225,Rogerstone,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
531225,Rogerstone,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.26
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
531225,Rogerstone,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.25
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,21.4
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
531225,Rogerstone,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,21.4
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
531225,Rogerstone,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,21.4
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531225,Rogerstone,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,21.4
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531225,Rogerstone,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,21.4
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
531225,Rogerstone,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,21.4
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
531225,Rogerstone,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,21.3
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531225,Rogerstone,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,21.3
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
