Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
531225,Rogerstone,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.24
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,21.3
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
531225,Rogerstone,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.2
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,21.3
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
531225,Rogerstone,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.55
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.3
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531225,Rogerstone,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,21.3
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531225,Rogerstone,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,21.3
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
531225,Rogerstone,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.3
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
531225,Rogerstone,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.26
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.3
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
531225,Rogerstone,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.27
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,21.2
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
531225,Rogerstone,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.2
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
531225,Rogerstone,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,58.4
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.2
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531225,Rogerstone,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
