Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.2
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
531225,Rogerstone,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.1
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531225,Rogerstone,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.1
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531225,Rogerstone,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,21.1
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
531225,Rogerstone,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,21.1
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531225,Rogerstone,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.03
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,21.1
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
531225,Rogerstone,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.24
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.4
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,21.0
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
531225,Rogerstone,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,21.0
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
531225,Rogerstone,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,21.0
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531225,Rogerstone,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,21.0
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531225,Rogerstone,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
