Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,21.0
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531225,Rogerstone,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,21.0
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
531225,Rogerstone,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,21.0
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531225,Rogerstone,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,20.9
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
531225,Rogerstone,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,20.9
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
531225,Rogerstone,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,20.9
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531225,Rogerstone,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,20.9
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531225,Rogerstone,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,20.9
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
531225,Rogerstone,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,20.8
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
531225,Rogerstone,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,20.8
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
531225,Rogerstone,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,20.8
