Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
531225,Rogerstone,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,20.8
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
531225,Rogerstone,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,20.7
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
531225,Rogerstone,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,20.6
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
531225,Rogerstone,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,20.6
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
531225,Rogerstone,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,20.6
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
531225,Rogerstone,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,20.6
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531225,Rogerstone,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,20.6
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
531225,Rogerstone,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,20.6
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531225,Rogerstone,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,20.6
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531225,Rogerstone,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,20.6
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531225,Rogerstone,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
