Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,20.5
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
531225,Rogerstone,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,20.5
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531225,Rogerstone,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,66.4
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,20.5
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531225,Rogerstone,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,20.4
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
531225,Rogerstone,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,20.4
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
531225,Rogerstone,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,20.3
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531225,Rogerstone,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,20.3
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531225,Rogerstone,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,20.3
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
531225,Rogerstone,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,20.3
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531225,Rogerstone,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,20.3
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
531225,Rogerstone,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,78.1
