Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,20.2
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
531225,Rogerstone,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,20.1
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531225,Rogerstone,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,20.1
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531225,Rogerstone,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,20.1
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531225,Rogerstone,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,20.1
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531225,Rogerstone,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,20.1
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
531225,Rogerstone,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,20.0
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
531225,Rogerstone,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,20.0
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
531225,Rogerstone,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,20.0
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
531225,Rogerstone,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,20.0
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
531225,Rogerstone,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
