Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,20.0
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
531225,Rogerstone,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,20.0
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531225,Rogerstone,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,20.0
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
531225,Rogerstone,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
531225,Rogerstone,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531225,Rogerstone,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531225,Rogerstone,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531225,Rogerstone,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
531225,Rogerstone,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531225,Rogerstone,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531225,Rogerstone,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
