Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531225,Rogerstone,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531225,Rogerstone,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
531225,Rogerstone,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531225,Rogerstone,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531225,Rogerstone,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531225,Rogerstone,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531225,Rogerstone,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531225,Rogerstone,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531225,Rogerstone,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
531225,Rogerstone,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531225,Rogerstone,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
