Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
531225,Rogerstone,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531225,Rogerstone,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531225,Rogerstone,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
531225,Rogerstone,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531225,Rogerstone,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531225,Rogerstone,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
531225,Rogerstone,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.28
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
531225,Rogerstone,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531225,Rogerstone,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
531225,Rogerstone,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
