Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
531225,Rogerstone,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
531225,Rogerstone,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
531225,Rogerstone,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
531225,Rogerstone,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
531225,Rogerstone,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
531225,Rogerstone,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
531225,Rogerstone,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
531225,Rogerstone,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531225,Rogerstone,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
531225,Rogerstone,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.25
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,22.8
