Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
531225,Rogerstone,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
531225,Rogerstone,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
531225,Rogerstone,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
531225,Rogerstone,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531225,Rogerstone,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
531225,Rogerstone,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531225,Rogerstone,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.24
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
531225,Rogerstone,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
531225,Rogerstone,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531225,Rogerstone,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
531225,Rogerstone,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
