Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531225,Rogerstone,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531225,Rogerstone,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
531225,Rogerstone,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531225,Rogerstone,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531225,Rogerstone,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531225,Rogerstone,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531225,Rogerstone,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
531225,Rogerstone,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
531225,Rogerstone,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531225,Rogerstone,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
