Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
531225,Rogerstone,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,66.1
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
531225,Rogerstone,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,65.4
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
531225,Rogerstone,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
531225,Rogerstone,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
531225,Rogerstone,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,59.1
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
531225,Rogerstone,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
531225,Rogerstone,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
531225,Rogerstone,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,67.2
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531225,Rogerstone,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531225,Rogerstone,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
