Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531225,Rogerstone,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
531225,Rogerstone,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531225,Rogerstone,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.21
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,102.6
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,22.0
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
531225,Rogerstone,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,82.5
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,22.0
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531225,Rogerstone,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,22.0
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
531225,Rogerstone,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,22.0
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531225,Rogerstone,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.8
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,22.0
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531225,Rogerstone,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,21.9
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531225,Rogerstone,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,21.9
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
531225,Rogerstone,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,21.9
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
