Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
531225,Rogerstone,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,21.8
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
531225,Rogerstone,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,68.6
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,21.8
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
531225,Rogerstone,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,21.8
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
531225,Rogerstone,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,21.8
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
531225,Rogerstone,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,21.7
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
531225,Rogerstone,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,21.7
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531225,Rogerstone,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
531225,Rogerstone,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
531225,Rogerstone,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531225,Rogerstone,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
531225,Rogerstone,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
