Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531225,Rogerstone,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531225,Rogerstone,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531225,Rogerstone,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531225,Rogerstone,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531225,Rogerstone,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531225,Rogerstone,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531225,Rogerstone,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531225,Rogerstone,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
531225,Rogerstone,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,60.8
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
531225,Rogerstone,2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
