Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
531225,Rogerstone,2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
531225,Rogerstone,2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531225,Rogerstone,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
531225,Rogerstone,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531225,Rogerstone,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.29
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531225,Rogerstone,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
531225,Rogerstone,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
531225,Rogerstone,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
531225,Rogerstone,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
531225,Rogerstone,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
