Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
531225,Rogerstone,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
531225,Rogerstone,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
531225,Rogerstone,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531225,Rogerstone,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
531225,Rogerstone,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
531225,Rogerstone,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
531225,Rogerstone,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
531225,Rogerstone,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
531225,Rogerstone,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
531225,Rogerstone,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
531225,Rogerstone,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
