Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531225,Rogerstone,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
531225,Rogerstone,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531225,Rogerstone,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
531225,Rogerstone,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
531225,Rogerstone,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
531225,Rogerstone,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531225,Rogerstone,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
531225,Rogerstone,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
531225,Rogerstone,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
531225,Rogerstone,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
