Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531225,Rogerstone,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
531225,Rogerstone,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531225,Rogerstone,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
531225,Rogerstone,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
531225,Rogerstone,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
531225,Rogerstone,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
531225,Rogerstone,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,21.5
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
531225,Rogerstone,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
531225,Rogerstone,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
531225,Rogerstone,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
