Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,21.6
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
531225,Rogerstone,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531225,Rogerstone,2024-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531225,Rogerstone,2024-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531225,Rogerstone,2024-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
531225,Rogerstone,2024-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531225,Rogerstone,2024-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
531225,Rogerstone,2024-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
531225,Rogerstone,2024-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531225,Rogerstone,2024-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531225,Rogerstone,2024-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
