Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531225,Rogerstone,2024-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531225,Rogerstone,2024-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531225,Rogerstone,2024-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531225,Rogerstone,2024-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531225,Rogerstone,2024-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531225,Rogerstone,2024-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531225,Rogerstone,2024-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531225,Rogerstone,2024-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531225,Rogerstone,2024-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531225,Rogerstone,2024-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531225,Rogerstone,2024-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
