Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531225,Rogerstone,2024-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531225,Rogerstone,2024-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531225,Rogerstone,2024-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
531225,Rogerstone,2024-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531225,Rogerstone,2024-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531225,Rogerstone,2024-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531225,Rogerstone,2024-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531225,Rogerstone,2024-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531225,Rogerstone,2024-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531225,Rogerstone,2024-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
