Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531225,Rogerstone,2024-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531225,Rogerstone,2024-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531225,Rogerstone,2024-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
531225,Rogerstone,2024-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.27
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.87
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.7
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
531225,Rogerstone,2024-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531225,Rogerstone,2024-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,61.1
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
531225,Rogerstone,2024-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.21
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531225,Rogerstone,2024-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531225,Rogerstone,2024-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.98
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531225,Rogerstone,2024-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
