Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
531225,Rogerstone,2024-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
531225,Rogerstone,2024-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531225,Rogerstone,2024-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
531225,Rogerstone,2024-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531225,Rogerstone,2024-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
531225,Rogerstone,2024-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531225,Rogerstone,2024-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
531225,Rogerstone,2024-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,transformer,,Temperature,C,23.1
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
531225,Rogerstone,2024-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.26
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531225,Rogerstone,2024-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
531225,Rogerstone,2024-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
