Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.24
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531225,Rogerstone,2024-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
531225,Rogerstone,2024-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531225,Rogerstone,2024-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531225,Rogerstone,2024-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531225,Rogerstone,2024-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,transformer,,Temperature,C,23.0
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
531225,Rogerstone,2024-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.3
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,69.6
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531225,Rogerstone,2024-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531225,Rogerstone,2024-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,transformer,,Temperature,C,22.9
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531225,Rogerstone,2024-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531225,Rogerstone,2024-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
