Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531225,Rogerstone,2024-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.27
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531225,Rogerstone,2024-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531225,Rogerstone,2024-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531225,Rogerstone,2024-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,transformer,,Temperature,C,22.8
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
531225,Rogerstone,2024-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,81.5
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531225,Rogerstone,2024-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
531225,Rogerstone,2024-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,transformer,,Temperature,C,22.7
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531225,Rogerstone,2024-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.17
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,68.4
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
531225,Rogerstone,2024-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
531225,Rogerstone,2024-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
