Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531225,Rogerstone,2024-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531225,Rogerstone,2024-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
531225,Rogerstone,2024-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
531225,Rogerstone,2024-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531225,Rogerstone,2024-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531225,Rogerstone,2024-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
531225,Rogerstone,2024-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
531225,Rogerstone,2024-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531225,Rogerstone,2024-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531225,Rogerstone,2024-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,transformer,,Temperature,C,22.4
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
