Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531225,Rogerstone,2024-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
531225,Rogerstone,2024-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531225,Rogerstone,2024-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531225,Rogerstone,2024-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531225,Rogerstone,2024-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531225,Rogerstone,2024-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531225,Rogerstone,2024-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.79
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,72.3
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531225,Rogerstone,2024-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531225,Rogerstone,2024-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531225,Rogerstone,2024-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531225,Rogerstone,2024-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
