Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531225,Rogerstone,2024-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
531225,Rogerstone,2024-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531225,Rogerstone,2024-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531225,Rogerstone,2024-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531225,Rogerstone,2024-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531225,Rogerstone,2024-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
531225,Rogerstone,2024-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,transformer,,Temperature,C,22.1
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531225,Rogerstone,2024-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
531225,Rogerstone,2024-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
531225,Rogerstone,2024-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
