Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
531225,Rogerstone,2024-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
531225,Rogerstone,2024-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
531225,Rogerstone,2024-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
531225,Rogerstone,2024-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,transformer,,Temperature,C,22.2
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
531225,Rogerstone,2024-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
531225,Rogerstone,2024-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
531225,Rogerstone,2024-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
531225,Rogerstone,2024-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
531225,Rogerstone,2024-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
531225,Rogerstone,2024-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
