Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
531225,Rogerstone,2024-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
531225,Rogerstone,2024-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
531225,Rogerstone,2024-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
531225,Rogerstone,2024-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
531225,Rogerstone,2024-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
531225,Rogerstone,2024-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531225,Rogerstone,2024-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
531225,Rogerstone,2024-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
531225,Rogerstone,2024-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
531225,Rogerstone,2024-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,transformer,,Temperature,C,22.3
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
531225,Rogerstone,2024-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
531225,Rogerstone,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
