Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
531225,Rogerstone,2024-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531225,Rogerstone,2024-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
531225,Rogerstone,2024-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531225,Rogerstone,2024-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.24
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,transformer,,Temperature,C,22.5
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
531225,Rogerstone,2024-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531225,Rogerstone,2024-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
531225,Rogerstone,2024-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531225,Rogerstone,2024-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
531225,Rogerstone,2024-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531225,Rogerstone,2024-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,transformer,,Temperature,C,22.6
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
531225,Rogerstone,2024-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
